Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-67.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-80.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.27871
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09087
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83819
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6552399999999999
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93744
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.06
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.81
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28331
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48531
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65225
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49468
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92236
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95697
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9346
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91434
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9346
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61627
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71118
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61102
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55276
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92541
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92557
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90851
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.38
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68194
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95334
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76251
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.19
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.81
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.44878
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31164000000000003
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94992
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
