Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91424
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8713700000000001
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6134
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8560200000000001
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70687
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7337899999999999
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94507
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900399999999999
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805799999999999
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82449
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45806
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96927
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75445
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.37
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66168
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.45348
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94638
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91818
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7642800000000001
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77407
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83862
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8033399999999999
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93326
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90973
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90298
