Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72915
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94647
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62368
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84335
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93588
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56545
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69696
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.44
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5321
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77694
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8033100000000001
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94278
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59814
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65771
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92932
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.81
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7661399999999999
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50954
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79004
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6387
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99417
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69815
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69506
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.12
563449,Hawthorn Drive,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
