Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59744
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53167
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92047
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93835
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93964
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8809799999999999
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94199
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94861
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407600000000001
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93478
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.06
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42321
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62283
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Max),A,64.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7864300000000001
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62359
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.927
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8722200000000001
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96976
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94861
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.56
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43722
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82242
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70135
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6078399999999999
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94095
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94272
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93167
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89828
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97412
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6916800000000001
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74826
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.31
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62551
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40658
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71585
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.06
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8412799999999999
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51559
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
