Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90124
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91678
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8592799999999999
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8022699999999999
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60845
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7651899999999999
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74368
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.56
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83029
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63799
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92645
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89474
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7879
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91693
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78491
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8452700000000001
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6382399999999999
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75357
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85434
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.56
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82705
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56423
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8862899999999999
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89465
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7803899999999999
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95291
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84231
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73712
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90915
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6138899999999999
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67623
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91983
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8638600000000001
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63531
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85208
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90726
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93252
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78314
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75949
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93158
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
