Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59234
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,120.5
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84054
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62078
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91183
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88354
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8951399999999999
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9397
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70452
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63568
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82626
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77871
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61868
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94452
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90588
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86465
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81234
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8322700000000001
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8700200000000001
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66467
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63955
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88638
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.815
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91611
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86288
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83746
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7922600000000001
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91125
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68902
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6917399999999999
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93893
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
