Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79998
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94333
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93936
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90558
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7701100000000001
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81515
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6826399999999999
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90869
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91598
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91498
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93768
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91464
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92972
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78338
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8291299999999999
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361799999999999
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71319
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84588
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88946
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59145
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89761
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93606
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968200000000001
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91711
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91894
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7892100000000001
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78915
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93597
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85315
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57363
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81704
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74255
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
