Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7821600000000001
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8592799999999999
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6250600000000001
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72027
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86777
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74603
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91913
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8482299999999999
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72811
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7541800000000001
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8931
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76162
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70587
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94699
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8731399999999999
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95074
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82516
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85595
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75326
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-10T00:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8612299999999999
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7912899999999999
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93777
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90854
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992600000000001
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91257
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91037
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78036
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6352800000000001
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82089
563449,Hawthorn Drive,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
