Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8596799999999999
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78701
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80502
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68499
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73507
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73849
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95898
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.974
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8801899999999999
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77517
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8686200000000001
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66702
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77975
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92395
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7698
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95566
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89545
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91785
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96838
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114600000000001
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8350799999999999
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84549
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76953
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89499
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90463
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83493
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92456
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91724
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90246
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8388
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92593
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219
