Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6145
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74203
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91958
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90124
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92822
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96658
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95001
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91254
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74466
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91086
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70352
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952600000000001
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8252799999999999
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98914
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75644
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89313
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.845
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77179
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8743
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81134
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8979799999999999
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93054
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66293
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77041
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
