Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85931
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8785700000000001
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78235
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9144
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77591
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-120.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.53533
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88339
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92862
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78317
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71902
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7661100000000001
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8670899999999999
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85415
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95261
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96176
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95779
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74911
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92966
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93902
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49129
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71597
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85275
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8756700000000001
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
