Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93246
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8024899999999999
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8286100000000001
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Min),A,160.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90222
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90961
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96661
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93567
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8432299999999999
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473200000000001
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86966
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57839
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93378
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8911100000000001
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96048
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92148
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98773
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90167
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90954
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80511
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5906600000000001
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8953200000000001
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91205
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91574
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99176
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91632
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93768
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92221
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89749
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
