Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78033
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71368
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.871
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92758
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79046
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96139
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96008
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91482
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81863
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8865
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8331
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91931
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93149
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96738
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8416399999999999
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94464
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.56
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9061
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8269
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90454
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Min),A,106.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Min),A,119.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8726200000000001
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85064
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96292
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8875700000000001
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77499
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5392100000000001
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90298
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Max),A,111.62
