Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Max),A,163.5
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7778
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93597
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94919
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94485
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91012
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94382
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83081
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68838
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88974
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97394
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78692
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95077
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91839
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42931
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68417
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85888
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Min),A,138.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75308
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77282
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9064
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91687
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5259
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8663299999999999
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87576
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97592
