Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93613
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89343
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6217600000000001
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Max),A,172.5
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Min),A,167.12
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8642299999999999
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84851
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94723
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81195
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5582199999999999
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74893
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92868
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Min),A,153.62
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94449
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94284
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94742
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89569
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7922899999999999
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68588
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Min),A,111.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Max),A,137.88
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98645
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94244
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94833
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94617
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
