Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401799999999999
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8123100000000001
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36931
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8174399999999999
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,122.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,155.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,156.5
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,125.88
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95569
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.19
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92325
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6116
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6643
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91382
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,139.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,173.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,150.62
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94482
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8872700000000001
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7590600000000001
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49969
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96338
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95193
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91791
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5252
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80038
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
