Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,199.25
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91485
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93713
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93826
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91592
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89651
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62069
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95364
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92441
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94458
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93344
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89718
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77356
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95438
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99368
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98727
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7921100000000001
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94522
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88733
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7366
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,142.25
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,142.88
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8984700000000001
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6671699999999999
