Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98184
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95218
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85315
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91962
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829600000000001
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57507
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83499
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,157.38
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,138.5
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91406
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6311
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99908
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69287
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91473
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69815
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72213
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,144.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,176.88
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92947
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8618100000000001
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99734
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75915
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95074
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93399
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73297
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77823
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,134.25
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,176.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,204.38
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8248
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
