Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305299999999999
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6546
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7958
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93231
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83639
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95233
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8550700000000001
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90127
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6945399999999999
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91983
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8590399999999999
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72482
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7256100000000001
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6732100000000001
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,148.75
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5378
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83825
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91073
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
