Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90152
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8133199999999999
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7440100000000001
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,169.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,156.5
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,183.25
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,183.88
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.19
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93793
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44753
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8866299999999999
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7269899999999999
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.87
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38637
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922399999999999
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8521700000000001
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60717
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24428
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8865
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97128
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7922899999999999
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94662
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90277
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.527
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
