Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,121.25
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,121.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.31
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89676
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36986
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95666
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91131
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7017800000000001
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7001
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83783
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,161.88
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-121.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9281
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.44247
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94528
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91171
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97058
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935200000000001
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6745899999999999
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99109
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55261
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61288
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78988
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.87
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95203
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39367
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81625
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64532
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66305
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94116
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4262
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63293
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72082
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-117.56
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.41125
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
