Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8063600000000001
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.87
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26555
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.5
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48171
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6321
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.27297
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-93.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.05205
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88833
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97058
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96289
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90161
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576299999999999
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6348199999999999
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1899
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22994
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99396
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91739
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75357
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97302
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8263799999999999
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6267
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67529
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,134.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77728
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98853
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99014
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
