Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51174
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49795
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75683
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37374
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,141.5
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,142.62
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.81
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8388
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39406
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8491799999999999
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39303
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92361
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9339
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.16429000000000002
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91061
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95251
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97986
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8031
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5323100000000001
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.44
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.19
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94992
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464299999999999
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07265
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-114.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.94
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.25426
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7792600000000001
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96695
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76541
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8813200000000001
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9013
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70602
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.94
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.19
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5613
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2752
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.06
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01668
