Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7863399999999999
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Min),A,143.25
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Max),A,144.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.94
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51015
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92309
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85669
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8559200000000001
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47576
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6939
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93823
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.94
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43807
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75161
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05507000000000002
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93997
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34145
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86871
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8332200000000001
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91705
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.87
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.11805999999999996
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85901
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8143
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97122
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83593
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Max),A,140.25
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91797
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86535
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93841
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4909600000000001
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70819
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8235100000000001
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84808
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Max),A,143.38
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
