Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7742
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91852
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95682
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81408
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94226
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93872
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84625
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.31
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64483
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80053
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40298
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-108.94
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-96.44
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.22994
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28911
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95248
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95407
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7846
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8689899999999999
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66061
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Min),A,157.62
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79556
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92831
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91937
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84375
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65447
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74508
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93643
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Max),A,113.25
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.69
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.75
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.78528
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6575
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88745
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.88
