Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2018
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8222
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356899999999999
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7023
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05699
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-97.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.06615
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.76553
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94961
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99353
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8880899999999999
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88476
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84982
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,110.63
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.16518
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75235
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97189
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80145
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7630899999999999
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Max),A,136.12
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.82
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.94
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.69799
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55352
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99466
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96637
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99078
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95041
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851899999999999
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9306
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73129
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08064
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Min),A,114.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.87
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7583
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.23146
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99609
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8345
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92251
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93787
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.13
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93619
