Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31197
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81012
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76336
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.19
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8886700000000001
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71765
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76947
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8034600000000001
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94577
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70187
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19295
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70282
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4669100000000001
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-173.19
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.94202
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98532
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.66201
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81485
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.06
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.27193
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.87
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7722399999999999
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80719
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8282700000000001
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.18795
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60635
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92361
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29848
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587899999999999
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90381
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96661
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.69
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92444
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50564
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6784600000000001
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8137800000000001
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
