Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-80.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.31
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07109
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8754299999999999
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.63915
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8839100000000001
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90866
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.63
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79895
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74661
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.63
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99088
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7703800000000001
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73178
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8305600000000001
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99448
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67575
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91235
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88971
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37939
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.27324
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99164
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.63
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488700000000001
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7597
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-133.63
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.31
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.53396
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.56133
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74734
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74673
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23531
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95279
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94159
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20409
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8166800000000001
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.78805
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
