Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8520200000000001
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-117.06
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25057
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8153699999999999
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89181
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85534
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,179.75
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.68
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.63537
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7554
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90231
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6885899999999999
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00493
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85016
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90564
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.88
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.19
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7708699999999999
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75775
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.19
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56176
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.56
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88345
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81726
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99631
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21355
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60433
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94354
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92462
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,173.25
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.44
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.13
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14043
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6358600000000001
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8906200000000001
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
