Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.56
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75637
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489700000000001
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35152
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.81
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8024899999999999
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91174
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98227
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99481
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,116.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.24038
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942899999999999
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97842
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8849799999999999
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14659
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,179.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93323
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7622
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92145
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97742
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.69
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22069
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96881
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80206
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8194600000000001
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92544
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88989
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93262
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59377
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
