Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46758
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-141.38
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72107
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6832199999999999
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.927
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909299999999999
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97418
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90134
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91714
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55032
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.06
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69998
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6985100000000001
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90488
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7861899999999999
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8410299999999999
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,127.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-125.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56155
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.45238
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99759
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8522299999999999
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92908
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87372
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83099
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97266
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91803
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99304
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.5
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
