Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,162.25
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.06
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85135
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7879
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99576
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233600000000001
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86569
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8924799999999999
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98404
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Max),A,104.38
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Min),A,167.62
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-102.31
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69052
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.18016
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73507
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66864
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7993399999999999
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Min),A,134.62
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,20.94
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6918
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.43188
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90716
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93259
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.56
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89902
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8621200000000001
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.06
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06477000000000001
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04158
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Max),A,118.38
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.94
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7912
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.25103000000000003
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99191
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
