Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63461
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8231200000000001
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56503
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72201
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52148
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.31
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7369600000000001
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5866899999999999
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93075
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77377
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62258
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91296
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76135
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.51342
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29577
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99356
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90405
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8553700000000001
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95898
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61334
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71759
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95193
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57812
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,146.38
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6199600000000001
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94604
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7763
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92187
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50466
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68005
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93457
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80591
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5554100000000001
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90661
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
