Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.87
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.81
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.37346
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32793
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94141
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8854
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79861
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44012
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7650399999999999
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64254
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94665
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66619
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96432
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.44
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4424
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57031
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43655
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.58068
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88156
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99622
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90307
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8105399999999999
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.94
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88913
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95023
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55273
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7068399999999999
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Min),A,155.75
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68206
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.909
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
