Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88574
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91931
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93613
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.18
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62042
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82831
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7796
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7028800000000001
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92822
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90002
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92724
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7156
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7699199999999999
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.13
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44579
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35634
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Max),A,150.25
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78415
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72592
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94723
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8695
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91424
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65176
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79815
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6371100000000001
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71725
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95279
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77603
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98242
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
