Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6328699999999999
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.44
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5909399999999999
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34902
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.75
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95154
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92673
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8925799999999999
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295899999999999
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69747
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396600000000001
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95123
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7447199999999999
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Min),A,123.75
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-52.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.50759
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55224
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93829
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98386
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86014
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96027
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5988399999999999
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6107100000000001
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96512
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68182
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.19
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57263
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48443
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8836
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84451
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88879
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62747
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836700000000001
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
