Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52932
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62664
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8784799999999999
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48284
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63348
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193600000000001
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71267
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6230399999999999
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79303
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8076399999999999
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8858299999999999
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80929
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948299999999999
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6152
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62945
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88305
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.44
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81335
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65274
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85992
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91968
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887299999999999
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88165
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7027800000000001
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90646
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5939
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70929
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85235
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80288
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67816
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96332
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92587
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65969
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77484
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97733
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.5
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5582199999999999
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79757
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78756
563449,Hawthorn Drive,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
