Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57675
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8844299999999999
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96066
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94122
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8997799999999999
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92236
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62969
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68792
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68133
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6221300000000001
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8301700000000001
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.19
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89502
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5996600000000001
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91543
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96661
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93533
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89331
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9053
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94592
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93487
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94031
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62576
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80703
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Min),A,90.12
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8286100000000001
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68719
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91012
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98831
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8975200000000001
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67388
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66873
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96176
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.94
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.94
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60436
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59017
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8747799999999999
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95563
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8053899999999999
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91901
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94418
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
