Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8896799999999999
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9187
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90231
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70117
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74264
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6348199999999999
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76321
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87741
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83114
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57308
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89541
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8824799999999999
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8430799999999999
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76236
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73477
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7236899999999999
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67404
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78918
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54028
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8252200000000001
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97217
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94488
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94763
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88623
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89444
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81112
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85464
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6260899999999999
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58221
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75344
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7589100000000001
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56701
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8310799999999999
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94418
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8438399999999999
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89151
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8762200000000001
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7702899999999999
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7883899999999999
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
