Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84878
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84152
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89871
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92285
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86966
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86651
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8815
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8774700000000001
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9118
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87149
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93939
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9023700000000001
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.892
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83185
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56042
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92374
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8603799999999999
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84952
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89599
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8477100000000001
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9289200000000001
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364899999999999
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89944
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9732700000000001
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8367
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88836
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70605
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85211
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80935
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9029200000000001
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553200000000001
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
