Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116799999999999
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89087
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9427200000000001
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81524
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8684700000000001
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8618100000000001
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91351
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89374
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96316
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277299999999999
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602700000000001
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8351700000000001
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389299999999999
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81939
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9256
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8513799999999999
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9829399999999999
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9229700000000001
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9393299999999999
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9343600000000001
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90036
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89807
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8092600000000001
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68777
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85898
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9532799999999999
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9204700000000001
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778399999999999
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9522700000000001
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9311799999999999
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92605
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
