Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.25
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.62
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8990799999999999
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92422
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9530299999999999
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603299999999999
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9561200000000001
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92425
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9406700000000001
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74493
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8906200000000001
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71215
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527899999999999
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,136.25
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9050299999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94949
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9237700000000001
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364899999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87759
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8801899999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492799999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66674
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509299999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395399999999999
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9125
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592299999999999
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9567899999999999
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9709200000000001
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596899999999999
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95734
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7599100000000001
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83206
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653299999999999
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
