Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90851
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91727
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9518700000000001
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93753
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7594
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183600000000001
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147299999999999
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,111.12
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.5
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89441
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648399999999999
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547399999999999
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9732700000000001
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523299999999999
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7581100000000001
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491299999999999
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78769
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,172.25
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,172.5
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657899999999999
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516899999999999
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9822700000000001
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602299999999999
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91696
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516600000000001
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708200000000001
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9611200000000001
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,118.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,138.38
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,164.12
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90484
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9907799999999999
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.25
