Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9724700000000001
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8083199999999999
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519299999999999
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90359
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.62
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,147.88
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,158.38
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89566
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9078
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787899999999999
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9579200000000001
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9479700000000001
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82995
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70843
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,149.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8873
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997799999999999
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667399999999999
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819899999999999
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9851700000000001
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9558399999999999
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858100000000001
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79828
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9366399999999999
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8316
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89633
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91348
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,146.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,147.75
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.38
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91669
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835799999999999
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9630700000000001
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762299999999999
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78625
