Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7480399999999999
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9053899999999999
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,158.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9596600000000001
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9605100000000001
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375899999999999
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7892399999999999
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8015399999999999
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9204700000000001
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,149.75
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9611200000000001
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888299999999999
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9468700000000001
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76236
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9713700000000001
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85016
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744299999999999
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90448
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9813200000000001
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577600000000001
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486700000000001
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9790000000000001
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6405
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787899999999999
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
