Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,149.75
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90271
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9240700000000001
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426899999999999
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776600000000001
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9176
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93796
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9450700000000001
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83734
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8404200000000001
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9177799999999999
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9550200000000001
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970100000000001
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483600000000001
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9358200000000001
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83844
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908799999999999
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8874799999999999
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,144.88
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9550200000000001
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9099700000000001
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9947799999999999
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273100000000001
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9547700000000001
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72341
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547100000000001
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7821
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93375
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,132.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9074399999999999
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9869399999999999
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
