Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518700000000001
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9459200000000001
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9724700000000001
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382299999999999
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82699
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77053
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90738
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,146.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9295899999999999
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9920700000000001
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472299999999999
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92868
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9782700000000001
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8363
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8522
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,120.88
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,146.25
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9542200000000001
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866299999999999
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325899999999999
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900100000000001
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7677
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9612700000000001
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9643200000000001
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,124.75
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68521
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99484
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662200000000001
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
