Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9820200000000001
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73623
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884299999999999
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9271799999999999
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,136.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,155.5
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,156.38
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,184.25
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98105
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79611
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718899999999999
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9872700000000001
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209299999999999
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9297200000000001
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951100000000001
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858100000000001
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,152.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,170.88
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9893200000000001
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9340799999999999
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9912700000000001
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93716
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9750700000000001
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699700000000001
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86331
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8537899999999999
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539200000000001
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73202
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87921
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,124.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,201.62
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744299999999999
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526100000000001
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9138799999999999
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864200000000001
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94278
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78476
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
