Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71194
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7762399999999999
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,210.25
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904200000000001
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9220299999999999
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429299999999999
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8142699999999999
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83041
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,147.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,166.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736600000000001
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9182100000000001
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9839200000000001
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7247600000000001
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9117700000000001
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76571
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,125.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,161.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,191.62
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99246
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9948100000000001
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9544100000000001
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9380200000000001
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9880700000000001
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89941
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8877200000000001
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75137
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
