Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,249.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,249.5
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9838600000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9897799999999999
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853200000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9847100000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9468700000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874299999999999
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675600000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518399999999999
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8503700000000001
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60592
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,149.75
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,137.38
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,177.25
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.44
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9668899999999999
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4412100000000001
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9299299999999999
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89587
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8915700000000001
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9193100000000001
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8702700000000001
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.69
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76071
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32354
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93884
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92865
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90674
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526700000000001
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417399999999999
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64685
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8212299999999999
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67581
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9130799999999999
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,168.75
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9615799999999999
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27959
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
