Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526100000000001
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.75
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2105
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,125.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,147.62
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87231
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79867
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848299999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9857799999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834799999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585899999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917200000000001
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,76.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8618100000000001
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787299999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61755
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91406
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9891399999999999
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,208.12
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,212.75
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90756
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9920700000000001
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8916
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172399999999999
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76159
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85055
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,216.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,218.25
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5240100000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9835799999999999
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9596899999999999
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9923700000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89084
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8912
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
