Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202600000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728700000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.31
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7951
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73864
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438200000000001
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65115
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787299999999999
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9400299999999999
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726600000000001
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784799999999999
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9261799999999999
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77545
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70739
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,177.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,179.88
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.13
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8667299999999999
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.03261
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8558
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9604799999999999
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86755
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.94
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57717
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26043
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.31
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76345
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.17037
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78952
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9814799999999999
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728399999999999
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9830899999999999
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93845
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.69
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.1332
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.0
563449,Hawthorn Drive,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
