Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
563449,Hawthorn Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
563449,Hawthorn Drive,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.19
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-138.44
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.78872
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.71301
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9922799999999999
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.44
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451299999999999
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89136
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87985
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50005
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78677
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.56
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.06
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8770100000000001
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59396
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,142.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.94
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-142.31
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8226899999999999
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7278399999999999
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765299999999999
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85901
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9063399999999999
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95657
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7546
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68695
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79425
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9951200000000001
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.62
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85315
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7477699999999999
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11089
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-122.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.29671
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.48217
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9028299999999999
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9630700000000001
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508700000000001
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9398200000000001
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86746
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91095
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570299999999999
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.13
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.56
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71777
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79077
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08946
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,123.25
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,124.38
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.06
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6855100000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5920300000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8601700000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89828
