Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9318200000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72918
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761299999999999
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.34881
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9309700000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205899999999999
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475600000000001
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76245
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68783
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,96.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.38
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.81442
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7817
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8761899999999999
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276399999999999
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72918
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9589200000000001
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.19
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17601
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832799999999999
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9395399999999999
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.75
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57708
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88034
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-122.06
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.48766000000000004
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4612600000000001
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92566
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93689
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9824200000000001
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717399999999999
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.81
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.014180000000000003
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81604
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72348
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32106999999999997
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-125.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48116000000000003
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.50665
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88971
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9952700000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107700000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8910799999999999
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83426
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
