Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19261
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7541800000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778700000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.75
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8391700000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65255
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10747000000000001
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.06
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.62692
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.21053000000000002
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8650200000000001
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9892299999999999
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9513799999999999
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76535
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75613
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,166.75
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.25
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72363
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17015
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33104
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,122.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.34054
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.07472000000000001
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9756799999999999
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422299999999999
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9369200000000001
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78833
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66574
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6844100000000001
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27476999999999996
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,126.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.81
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.34664
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.07468999999999999
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8320000000000001
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9290200000000001
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7724
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84662
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74783
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91614
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.1588
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61297
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
