Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.94
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79501
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.16136
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9188799999999999
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8577600000000001
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51745
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73019
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653299999999999
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.56
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.25495999999999996
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5072300000000001
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-133.87
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-105.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.33285
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.21500999999999998
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9525100000000001
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79348
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.81
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03798
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75753
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.19
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47955
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32924000000000003
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46571999999999997
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.44
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74624
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.43168999999999996
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913299999999999
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406700000000001
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9142100000000001
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87277
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9308200000000001
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-106.19
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12468
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54122
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83954
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.57
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.37
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65072
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58523
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27395
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.19
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
