Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6080300000000001
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5772
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9309700000000001
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259299999999999
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9233100000000001
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9330700000000001
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93521
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7661100000000001
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071899999999999
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.06
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.63
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.94
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27459
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46398
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21861999999999998
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77453
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7882399999999999
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726899999999999
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87115
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9192799999999999
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87005
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342299999999999
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86105
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4945
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9197700000000001
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.56
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.87
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25658000000000003
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82962
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5088699999999999
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-59.06
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.94
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29888000000000003
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70257
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76468
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191299999999999
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60702
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72424
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.25
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.19
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5053300000000001
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04665
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19976
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-119.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6786399999999999
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.41163999999999995
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81082
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
