Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90051
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039299999999999
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.19
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13668
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9192799999999999
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9007200000000001
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3633
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68493
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90195
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-89.94
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00343
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.17247
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9852
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9269700000000001
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9449799999999999
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53671
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164700000000001
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78851
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61569
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44683
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-133.69
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-75.19
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.31056999999999996
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20217000000000002
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144899999999999
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9326200000000001
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87918
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.81
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77053
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9338700000000001
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29241
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-122.81
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.57024
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.49166000000000004
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9132100000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9018200000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8629700000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74624
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9105200000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55648
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7225600000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
