Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.56
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7832600000000001
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25856
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85241
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.49053
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89923
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9768399999999999
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9520299999999999
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54488
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9220299999999999
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7007399999999999
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64108
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41827
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.13
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.2892
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9096700000000001
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81543
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331299999999999
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736299999999999
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39962
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69595
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707899999999999
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69613
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5895
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9543799999999999
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.38347
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9749399999999999
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4114
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66305
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490299999999999
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62692
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
