Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-103.44
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96359
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.22832
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9858100000000001
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794299999999999
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82101
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877299999999999
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5330699999999999
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170200000000001
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490299999999999
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64935
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5133300000000001
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,164.38
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6665300000000001
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9960899999999999
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9756799999999999
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021600000000001
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54733
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613299999999999
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94342
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.63
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.46383
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9959100000000001
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8682799999999999
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856799999999999
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9659399999999999
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7287899999999999
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515100000000001
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88882
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91781
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,174.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,176.5
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8362700000000001
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85141
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
