Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848899999999999
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9814799999999999
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8720100000000001
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89459
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648399999999999
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74688
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281299999999999
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942200000000001
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,108.88
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8297399999999999
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9576100000000001
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8895200000000001
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9691200000000001
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91254
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95642
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8712700000000001
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83239
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560200000000001
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77658
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9584299999999999
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,140.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758899999999999
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071299999999999
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8517100000000001
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7146600000000001
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9416200000000001
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76794
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9757399999999999
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65899
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85003
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9307200000000001
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
