Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89538
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9767100000000001
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449700000000001
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673200000000001
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70916
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85498
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95505
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-114.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57998
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.36239
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869700000000001
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87439
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778399999999999
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84173
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7679699999999999
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908100000000001
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9665799999999999
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,150.75
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.14748
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875200000000001
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84375
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9435399999999999
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55581
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8571799999999999
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9472
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71817
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49416000000000004
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-94.88
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63781
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.08354
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82245
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9367700000000001
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9391799999999999
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85864
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9513799999999999
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40255
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223299999999999
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
