Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79525
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66604
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42412
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-99.06
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5577
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13625
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7447199999999999
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936799999999999
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859600000000001
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311799999999999
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7935800000000001
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4940100000000001
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86059
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229700000000001
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7184699999999999
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48043
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.69
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66308
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.00642
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97049
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680100000000001
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93219
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60314
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72628
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92868
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71759
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54577
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55438
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,140.38
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.31
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92514
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.00926
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9142100000000001
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.94
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9540700000000001
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39437
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81128
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97601
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56539
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
