Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-94.06
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67102
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.055189999999999996
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9909399999999999
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87225
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9185200000000001
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981299999999999
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640799999999999
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8735299999999999
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92609
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6664399999999999
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.37
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93371
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.27271999999999996
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9226700000000001
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9716799999999999
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936200000000001
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84186
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91305
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84457
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.888
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523299999999999
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.69
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8034600000000001
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4327
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5143399999999999
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.19
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.21500999999999998
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8067300000000001
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9950899999999999
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83691
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75293
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87018
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90338
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52908
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,132.38
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.63
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.34517
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89599
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
